Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,26.36
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.44
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.69
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.45
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.96
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.99
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.13
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,22.3
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.13
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.15
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.17
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.67
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,30.69
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,25.28
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.49
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.84
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.84
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.21
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.9
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,32.36
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.63
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,21.43
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.07
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.5
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.32
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.37
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,40.86
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,23.43
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,25.77
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,25.22
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.03
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.37
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,50.7
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,37.4
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,25.85
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,27.55
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.05
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.01
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.34
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,32.21
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.6
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,28.47
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
604088,Priory Cottage,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.46
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.73
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.69
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,34.11
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,29.78
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,30.09
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.14
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.28
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.8
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
