Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,34.17
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,26.83
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.19
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.99
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.6
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.95
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,27.56
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,26.56
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.41
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.29
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.19
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,25.33
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,31.56
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,29.75
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.4
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.14
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.74
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,77.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,28.93
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,38.12
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,28.84
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
604088,Priory Cottage,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.25
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.88
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.66
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,31.31
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,40.12
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,29.79
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
604088,Priory Cottage,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.63
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.01
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.3
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,28.94
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,38.73
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,30.96
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
604088,Priory Cottage,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.57
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,28.66
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.43
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,71.2
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,119.1
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,27.33
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,47.18
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,28.21
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
604088,Priory Cottage,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.96
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.39
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.9
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,28.34
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,36.61
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,31.92
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
604088,Priory Cottage,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.58
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.13
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,22.52
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,35.08
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,32.42
