Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,38.86
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,76.6
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
604088,Priory Cottage,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.21
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.72
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.4
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,25.45
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,32.2
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,31.86
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.36
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.63
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.92
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,27.87
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,32.36
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,31.9
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
604088,Priory Cottage,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.48
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.49
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.24
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.92
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,31.59
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,28.63
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
604088,Priory Cottage,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,26.08
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.98
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.82
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,42.11
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,32.37
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,34.81
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,80.4
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
604088,Priory Cottage,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.38
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.38
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.51
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,63.0
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,36.27
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.73
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,24.76
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
604088,Priory Cottage,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.82
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,28.66
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.8
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,73.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,120.6
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,28.46
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,51.86
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,23.92
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
604088,Priory Cottage,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.7
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.0
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.92
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.74
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,34.24
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,42.61
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,30.12
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
604088,Priory Cottage,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.09
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,26.31
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,69.6
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,29.71
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,46.65
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,24.57
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
604088,Priory Cottage,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.34
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.45
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.17
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
