Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,30.28
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,32.72
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.08
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
604088,Priory Cottage,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.3
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.59
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.51
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,35.32
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,31.9
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
604088,Priory Cottage,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.16
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.99
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.68
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.83
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.9
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,52.3
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,48.38
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,24.63
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,34.7
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,55.9
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.6
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.25
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.92
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.02
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,83.1
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.54
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,52.2
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,29.91
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,37.13
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,98.3
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.62
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.64
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.85
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,78.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,136.7
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,50.81
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,27.63
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,34.34
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,79.3
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,212.9
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
604088,Priory Cottage,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.44
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.07
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.24
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,43.48
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,38.75
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,29.97
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
604088,Priory Cottage,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.61
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.97
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.65
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,36.22
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,29.03
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,32.58
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
604088,Priory Cottage,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.62
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.51
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.35
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,38.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,34.2
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,32.86
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,33.48
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
604088,Priory Cottage,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.92
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.28
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.21
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
