Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,31.46
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.12
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,33.4
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
604088,Priory Cottage,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.74
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.41
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.49
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,32.17
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,28.67
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,36.47
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.7
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.03
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.67
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,31.83
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,29.42
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,35.42
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,46.5
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
604088,Priory Cottage,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.73
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.35
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.44
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.68
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,33.02
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,32.41
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
604088,Priory Cottage,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.35
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.75
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.03
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,36.53
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,36.22
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,32.51
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
604088,Priory Cottage,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.66
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.33
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,32.4
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,28.85
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,30.55
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.91
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.52
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.41
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,90.7
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,40.29
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,34.43
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,33.26
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,72.6
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
604088,Priory Cottage,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.27
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.25
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.41
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,82.1
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,35.9
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,33.52
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,31.68
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,67.4
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.9
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
604088,Priory Cottage,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.62
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.14
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.96
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,31.88
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,33.1
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,30.29
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
604088,Priory Cottage,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.42
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.4
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
