Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.8
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,28.18
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.37
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
604088,Priory Cottage,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.17
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.29
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,29.37
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,27.22
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,25.75
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.85
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.29
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,29.21
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,30.69
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,25.01
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.45
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.2
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.04
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,54.9
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,35.02
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,28.13
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.26
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
604088,Priory Cottage,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.09
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.33
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.82
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,30.05
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.04
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,32.05
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
604088,Priory Cottage,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.19
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.44
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,27.46
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.64
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,25.04
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
604088,Priory Cottage,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.76
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.1
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.96
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,34.68
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,25.16
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,22.15
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
604088,Priory Cottage,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.9
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.45
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.11
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,38.77
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.88
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.07
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.21
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.44
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.29
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
