Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,28.83
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,21.96
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,22.26
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.11
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.78
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.55
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.85
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,21.3
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,21.67
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
604088,Priory Cottage,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.73
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.85
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.69
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.33
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.61
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,17.11
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.16
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,10.59
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.64
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.12
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
604088,Priory Cottage,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.59
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.72
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,14.41
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,15.67
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,25.74
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.2
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.41
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.23
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.03
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.28
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,13.89
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,18.44
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,17.95
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.85
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.33
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.59
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.0
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,24.27
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,22.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.96
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.43
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.75
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.57
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,15.23
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,21.8
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,20.74
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
604088,Priory Cottage,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.41
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.51
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.39
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,26.3
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,28.61
