Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,68.7
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
604088,Priory Cottage,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.31
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.56
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.72
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,67.7
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.11
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,18.87
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,26.61
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,32.32
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,91.5
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.41
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.01
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.17
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,25.31
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,33.86
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,28.61
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
604088,Priory Cottage,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.28
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.25
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.13
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.25
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,25.1
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,30.67
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.26
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,45.7
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
604088,Priory Cottage,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.75
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.78
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.6
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.73
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,23.78
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,77.1
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
604088,Priory Cottage,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.26
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.21
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.25
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,41.06
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,27.01
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.44
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,48.7
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,173.3
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.73
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.91
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.05
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.11
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,42.07
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,32.01
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,27.71
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,53.9
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
604088,Priory Cottage,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.68
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.44
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.9
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,91.9
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,38.17
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,29.52
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,27.47
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.13
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.97
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.43
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.8
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.12
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,28.62
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,35.62
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,150.3
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.73
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.53
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.07
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
