Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,22.61
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,28.28
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,31.91
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.06
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.91
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.34
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.08
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,32.63
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.31
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
604088,Priory Cottage,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.79
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.18
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.17
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,24.63
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,34.58
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,19.5
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
604088,Priory Cottage,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.72
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.16
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.14
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.05
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,30.15
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,35.53
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,19.25
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
604088,Priory Cottage,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.41
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.03
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.64
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,28.35
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,29.78
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,24.39
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.33
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.14
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,45.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.47
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,34.7
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,23.36
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
604088,Priory Cottage,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.97
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.34
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.32
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.82
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,18.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,35.99
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,31.34
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,152.7
604088,Priory Cottage,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.47
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.16
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.65
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,20.71
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,31.55
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,35.45
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.37
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.98
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.32
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
