Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,20.48
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,23.33
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.15
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.18
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.05
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.97
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,20.77
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,27.68
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,23.43
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
604088,Priory Cottage,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.57
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.74
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.41
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,24.15
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,30.74
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,22.57
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
604088,Priory Cottage,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.28
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.1
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.25
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,29.73
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,39.59
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,175.3
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.15
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.65
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.03
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,28.63
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,29.62
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,41.5
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
604088,Priory Cottage,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.24
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.77
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.66
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.66
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.58
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.73
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,35.8
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,35.75
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
604088,Priory Cottage,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.7
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.33
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,21.67
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,25.75
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,32.51
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,37.57
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,55.4
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.51
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.05
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.12
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,21.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,30.47
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.04
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
604088,Priory Cottage,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.7
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.88
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.02
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.18
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,27.24
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,29.8
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.8
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.97
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.16
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
