Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.43
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,31.26
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,25.91
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.75
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.58
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.31
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,25.9
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.88
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
604088,Priory Cottage,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.01
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.06
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,21.04
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,26.27
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,32.95
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.6
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.8
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.19
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.15
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,22.36
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.37
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.6
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.44
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,22.41
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,55.4
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,23.55
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,28.75
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,38.07
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
604088,Priory Cottage,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.11
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.37
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.69
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.45
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,29.62
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,29.8
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.59
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,19.53
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,23.38
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,31.99
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.37
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.19
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,26.73
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,25.25
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,34.18
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,57.1
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
604088,Priory Cottage,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.8
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.84
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.33
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.07
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
