Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,28.21
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,20.56
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.67
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.22
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.7
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.69
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,28.36
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,22.06
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,20.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.41
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.97
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,21.25
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.12
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.1
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.11
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.42
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.55
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,18.95
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,17.24
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,18.32
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.93
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.02
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,17.8
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,22.11
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.98
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.02
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,25.15
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,19.18
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,19.05
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.39
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.67
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.3
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.67
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.26
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,23.13
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,17.29
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.59
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
604088,Priory Cottage,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.32
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.85
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,19.7
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.34
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,18.59
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
