Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.87
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.92
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.88
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.18
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.29
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,14.17
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,14.07
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.98
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.92
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.63
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.41
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,14.73
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,15.99
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.23
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.17
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.96
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,16.12
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.04
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.35
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.83
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,14.28
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.79
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.52
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.28
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.46
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.71
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.95
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.71
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.53
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,12.1
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.53
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.04
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.52
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.56
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.53
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
