Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.03
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.59
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.55
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.29
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.55
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,12.53
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.75
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.55
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,13.49
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.49
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,14.83
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.32
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.36
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.43
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.39
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.87
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.55
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.08
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.29
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,11.65
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.79
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,12.29
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.29
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.76
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,11.15
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.28
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,15.64
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.3
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.26
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,13.44
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.01
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.5
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
