Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.72
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,13.04
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.53
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.81
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.86
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,13.19
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.58
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,10.79
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.7
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.38
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,11.03
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,12.43
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,14.37
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.54
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.82
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.91
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,14.2
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,12.09
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,13.82
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.11
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.46
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.78
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.95
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.88
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.25
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,12.45
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.46
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.07
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.8
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,13.11
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.71
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.28
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
