Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,12.45
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.53
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.57
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.53
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,14.02
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.39
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.63
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.66
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.67
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,12.3
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.24
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.09
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.74
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.41
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.28
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.84
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.51
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.7
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,14.32
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.85
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.29
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,13.89
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.61
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,13.23
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.14
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.32
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.52
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,16.37
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.98
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.81
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
