Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,16.11
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,16.87
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.41
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,21.28
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,15.55
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.15
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.71
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.83
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,20.16
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,18.3
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.96
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.61
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.07
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,17.04
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,16.58
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,21.38
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,16.19
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.25
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
604088,Priory Cottage,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.79
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.41
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,22.69
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,16.87
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.37
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.74
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.87
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,23.39
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,19.99
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.87
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.15
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.63
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,27.32
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,20.44
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,18.05
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.94
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.75
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,25.64
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.92
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.98
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.07
