Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.53
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,24.37
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,19.91
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.53
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.61
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.87
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.81
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,26.39
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,21.61
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,21.65
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.68
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.06
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,28.12
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,20.86
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.08
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
604088,Priory Cottage,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.12
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.79
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.37
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,76.1
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,30.05
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,23.3
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,20.03
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
604088,Priory Cottage,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.06
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.42
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.84
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,28.02
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,25.13
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.54
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.44
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.8
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.96
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.97
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,24.72
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.11
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.36
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.81
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,25.72
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,28.96
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,26.71
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
604088,Priory Cottage,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.01
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.06
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,24.82
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,31.53
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,29.29
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.98
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.05
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.75
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.52
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
