Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,30.28
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,36.15
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,24.68
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
604088,Priory Cottage,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.86
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.39
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.23
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.03
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,35.88
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,24.71
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,63.5
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
604088,Priory Cottage,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.84
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.92
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.09
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,29.95
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,34.65
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,24.92
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
604088,Priory Cottage,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.35
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.34
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.89
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,97.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,29.45
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,41.68
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,25.57
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
604088,Priory Cottage,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.64
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,29.1
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.8
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,72.8
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,32.31
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,45.82
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,25.82
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,63.6
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
604088,Priory Cottage,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.54
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,31.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.63
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,83.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,132.6
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,29.84
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,45.4
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,28.05
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,83.4
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,190.7
604088,Priory Cottage,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.46
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,35.44
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,101.9
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,147.1
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,26.86
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,50.34
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,28.38
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,101.2
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,210.1
604088,Priory Cottage,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.66
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,37.32
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.53
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,108.1
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,155.0
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,24.41
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,50.58
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,28.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,110.4
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,211.0
604088,Priory Cottage,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.87
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,35.62
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.1
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,99.3
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,148.7
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
