Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,28.66
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,50.58
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,27.31
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,93.2
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.6
604088,Priory Cottage,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.66
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,27.24
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,68.2
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,114.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,29.12
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,48.12
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.85
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,49.1
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
604088,Priory Cottage,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.02
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,36.25
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.83
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,90.6
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,150.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,28.43
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,55.76
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,33.53
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,71.4
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,231.1
604088,Priory Cottage,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.16
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,37.35
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.55
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,95.2
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,154.1
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,27.42
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,52.58
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,39.39
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,93.2
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.9
604088,Priory Cottage,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.91
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,31.63
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,23.84
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,76.7
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,131.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,27.28
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,47.32
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,39.79
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,69.2
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.8
604088,Priory Cottage,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.05
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,24.11
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.26
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,32.74
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,40.15
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,28.63
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,45.1
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
604088,Priory Cottage,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.61
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,24.3
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,N Current (RMS),A,55.8
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,37.94
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,37.16
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,27.23
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
604088,Priory Cottage,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.79
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,27.58
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.74
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,N Current (RMS),A,57.4
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,34.64
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,41.54
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,34.52
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,56.6
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
604088,Priory Cottage,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.16
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,28.27
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,26.18
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,31.3
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,42.28
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,48.25
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,59.7
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
604088,Priory Cottage,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.65
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,26.1
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.98
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,N Current (RMS),A,60.4
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,99.9
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.38
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
