Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,40.21
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,41.33
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,40.08
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,75.5
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.6
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
604088,Priory Cottage,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,169.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.69
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,22.85
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.23
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,96.0
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,96.0
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.0
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,44.7
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,43.63
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,34.96
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,189.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
604088,Priory Cottage,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.62
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.87
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.92
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.17
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,37.56
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,40.18
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,36.21
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,59.1
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.7
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
604088,Priory Cottage,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.87
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,25.87
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.72
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,N Current (RMS),A,68.9
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,33.61
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,46.83
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,41.91
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,68.8
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,201.5
604088,Priory Cottage,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.23
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.52
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.6
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,34.02
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,39.15
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,43.21
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
604088,Priory Cottage,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.82
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.82
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.53
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,44.62
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,38.59
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,42.11
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
604088,Priory Cottage,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.9
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.48
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.32
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.75
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,103.6
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,102.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.15
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,50.83
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,43.57
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,47.25
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
604088,Priory Cottage,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.3
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.58
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.13
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.12
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,50.03
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,46.58
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,36.35
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,213.6
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.1
604088,Priory Cottage,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.28
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.84
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.19
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
