Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,40.27
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,40.24
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,34.88
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
604088,Priory Cottage,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.31
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.73
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.16
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.9
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.06
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,50.24
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,41.81
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,45.29
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,213.6
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,178.0
604088,Priory Cottage,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.3
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,21.15
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.62
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,91.5
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.37
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.96
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,47.63
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,37.36
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,44.5
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,58.2
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.6
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
604088,Priory Cottage,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,190.2
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.33
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.31
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.4
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,65.7
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,130.1
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.01
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.98
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,60.54
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,42.18
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.81
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,74.8
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,257.1
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
604088,Priory Cottage,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,29.42
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,37.14
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.74
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,87.9
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,125.1
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,157.7
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,41.3
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,62.08
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,56.58
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,43.31
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,115.2
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,262.3
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,240.8
604088,Priory Cottage,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.72
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,25.89
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.54
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,101.2
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.39
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,53.8
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,43.92
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,39.69
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,59.4
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,226.6
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
604088,Priory Cottage,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.62
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.5
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.26
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.49
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,48.49
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,39.31
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,39.79
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,206.1
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.3
604088,Priory Cottage,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.68
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.52
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.75
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.81
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,37.96
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,44.95
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,32.98
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,189.8
604088,Priory Cottage,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,24.27
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.02
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.78
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.99
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.84
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,48.09
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,46.74
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,30.67
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,203.2
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
604088,Priory Cottage,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.23
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,28.63
