Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,67.2
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.34
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,49.89
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,56.33
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,33.91
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,49.2
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,209.2
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,236.3
604088,Priory Cottage,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,29.15
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.21
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.92
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,67.1
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,103.0
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,50.04
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,43.06
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.22
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,54.6
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,209.7
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
604088,Priory Cottage,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.01
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.36
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.75
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,58.7
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,109.1
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,73.7
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.3
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,59.2
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,54.84
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,32.27
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.13
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.3
604088,Priory Cottage,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.14
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.55
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.18
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.87
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,54.5
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,48.55
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,33.19
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,37.82
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,53.1
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.95
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.82
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.35
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.6
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,37.24
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,29.07
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,38.69
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
604088,Priory Cottage,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,26.07
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.56
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.83
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,57.2
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.7
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,42.59
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,38.67
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,35.32
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,67.2
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
604088,Priory Cottage,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.42
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.16
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.56
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,38.66
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,32.4
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,35.39
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
604088,Priory Cottage,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.41
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.54
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.36
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,37.02
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,29.93
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,40.32
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.35
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.49
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
