Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,29.75
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,23.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,35.06
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.97
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.94
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.42
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,31.47
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,25.57
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,30.28
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.64
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.97
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.05
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,29.65
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.15
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,28.27
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.72
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.87
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,30.32
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,27.36
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,29.35
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.12
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.52
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.53
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.22
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,19.19
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,21.29
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,25.95
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.47
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,41.3
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,22.01
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,25.61
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,27.49
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
604088,Priory Cottage,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.43
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.28
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.11
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.71
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.93
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.6
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,22.46
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.79
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.72
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,22.09
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,28.6
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.9
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
604088,Priory Cottage,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.15
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.95
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
