Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,21.38
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,23.21
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,21.96
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.33
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.36
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.74
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.15
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,17.9
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,32.89
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,24.07
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
604088,Priory Cottage,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.3
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.71
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.59
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,19.27
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,31.38
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,23.29
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,57.9
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,21.18
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.61
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.19
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,90.4
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,30.83
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,26.41
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,32.62
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,66.1
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.64
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.26
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.97
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,36.76
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,23.23
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,31.88
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,54.9
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.72
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.21
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.68
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,35.73
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,28.61
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,28.99
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,77.7
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
604088,Priory Cottage,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.12
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.73
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.79
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,24.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,29.01
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,36.05
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,85.6
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,158.6
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.82
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.72
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,26.57
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,60.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.41
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.73
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,27.32
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,52.06
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,220.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.19
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.38
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.0
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.9
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,33.42
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,31.8
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,40.22
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
604088,Priory Cottage,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.07
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.42
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.72
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
