Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.39
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.53
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,28.81
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.86
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.12
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.48
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.14
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,27.89
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,36.46
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,25.11
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
604088,Priory Cottage,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.08
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.3
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,24.34
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,25.91
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,24.64
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,69.2
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
604088,Priory Cottage,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.22
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.28
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.9
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,18.75
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,26.01
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,18.7
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.15
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.88
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.21
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,29.05
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,30.54
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,27.89
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
604088,Priory Cottage,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.95
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.75
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.55
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,36.97
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,37.51
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.86
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
604088,Priory Cottage,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.19
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.45
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.83
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.71
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,36.09
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,31.67
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,24.21
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,38.1
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
604088,Priory Cottage,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.06
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.44
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.63
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,28.37
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.51
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.38
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,52.5
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
604088,Priory Cottage,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.67
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.0
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.49
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.9
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
