Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,26.02
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,30.01
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,25.18
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.37
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.47
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.07
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,33.43
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,30.41
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,27.28
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,50.8
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.22
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.8
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.33
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,41.48
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,28.19
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,28.09
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.17
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.65
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.91
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,36.41
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,27.89
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,27.99
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
604088,Priory Cottage,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.13
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.77
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.02
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,24.02
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.28
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,28.97
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,54.2
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
604088,Priory Cottage,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.38
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.35
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.13
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,86.4
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,61.2
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,19.74
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,39.9
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,28.41
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
604088,Priory Cottage,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.86
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.93
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,53.4
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,90.0
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,25.65
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,41.82
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,38.05
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,61.4
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
604088,Priory Cottage,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.17
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.15
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.76
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.41
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,30.29
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,38.55
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.16
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,51.9
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
604088,Priory Cottage,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,26.51
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.09
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.04
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,N Current (RMS),A,49.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,35.16
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,31.21
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,28.05
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,67.2
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
604088,Priory Cottage,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.92
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.54
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.03
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,N Current (RMS),A,47.5
