Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,33.4
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.97
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,32.99
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,55.8
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.46
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.99
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,33.12
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,28.1
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,27.59
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.32
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.6
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,28.47
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,34.57
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.28
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,45.1
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
604088,Priory Cottage,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.45
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.66
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.73
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.23
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,23.08
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,35.17
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.21
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,57.6
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
604088,Priory Cottage,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.83
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.19
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,71.0
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,24.22
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,30.83
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,25.29
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,60.8
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
604088,Priory Cottage,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.17
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.96
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,24.28
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.71
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,21.68
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.07
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.69
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.5
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,22.73
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,24.69
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,24.53
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.24
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.54
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.13
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,48.7
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,85.9
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.35
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.63
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,34.31
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.39
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
