Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,19.56
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,23.39
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,22.49
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.32
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.59
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.93
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.17
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.82
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.41
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.85
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,19.98
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.27
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.04
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.82
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.75
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,25.66
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.24
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.46
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.12
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,20.39
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,16.64
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,16.42
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.24
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.91
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.77
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.45
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,15.17
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.37
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.21
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.24
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,23.72
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,17.66
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.68
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.45
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.64
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.15
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,21.77
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,17.18
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.14
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,16.13
