Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,23.06
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.43
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.78
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.98
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.08
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.74
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.87
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.36
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.89
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,13.44
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,17.38
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,16.81
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.42
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.39
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.42
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.28
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.22
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.29
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.32
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.43
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.0
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.14
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,14.76
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,15.61
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.18
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.52
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.0
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.03
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,12.16
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.52
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.39
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.1
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.31
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.12
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.87
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.23
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.48
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.34
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.45
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.87
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.04
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.32
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,15.32
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.71
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,17.02
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.51
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.9
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.53
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
