Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,13.35
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.92
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,17.13
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.42
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,11.56
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,13.47
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.93
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.52
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,11.44
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,14.83
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,13.69
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,10.24
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,15.18
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.75
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.94
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,10.55
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.65
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.54
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.13
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.56
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.67
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.02
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,14.48
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.04
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.73
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.5
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,28.5
