Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.62
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,14.71
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.16
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,10.88
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,16.2
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.38
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,15.32
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,12.46
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.25
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.76
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,15.29
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,12.08
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,10.23
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,15.45
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.07
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.91
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,10.7
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,16.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.88
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.71
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.85
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.76
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.06
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.11
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.29
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.12
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,11.28
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,14.56
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.93
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.05
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
