Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.11
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.15
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.53
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.14
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.15
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,11.52
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.34
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.84
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.47
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,12.29
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.38
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.35
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.88
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,14.58
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.46
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.29
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.62
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,14.58
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.7
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.42
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.42
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,12.22
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.52
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.97
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.93
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.71
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.25
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.7
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,15.37
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.18
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.16
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.38
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.08
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,15.19
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,17.14
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,15.5
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.99
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
