Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,13.66
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,16.25
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.21
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.13
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.91
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.72
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.22
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,16.21
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.97
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.01
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.89
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,15.52
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.16
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.65
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.14
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.86
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.32
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,16.25
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,15.99
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.78
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.57
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,17.65
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.25
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.74
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.58
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.23
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.04
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,18.31
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.38
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.28
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,13.81
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.93
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.36
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.25
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.67
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.28
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,15.92
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.23
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.23
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,17.65
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,16.69
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
