Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.94
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,16.85
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,18.47
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,16.5
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.39
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.14
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.66
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.71
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,17.46
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.77
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.71
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,17.81
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,23.08
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,19.1
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
604088,Priory Cottage,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.3
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.78
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.76
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,17.2
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,25.52
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,21.86
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
604088,Priory Cottage,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.68
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.84
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.6
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,19.06
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,22.96
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,23.18
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.91
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,18.11
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,25.4
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,27.45
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.4
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.16
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.16
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,25.94
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.35
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,25.65
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
604088,Priory Cottage,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.84
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.2
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,23.46
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,32.26
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,28.41
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
604088,Priory Cottage,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.86
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.93
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.36
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
