Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,26.62
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,30.01
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,31.52
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
604088,Priory Cottage,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.38
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.72
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.06
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,28.95
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,29.24
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,27.39
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
604088,Priory Cottage,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.13
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,30.22
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.49
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,73.9
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,128.1
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.89
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,50.33
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,26.99
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,214.1
604088,Priory Cottage,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.67
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.52
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,50.1
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,95.3
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,28.07
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,38.7
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,26.0
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.1
604088,Priory Cottage,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.31
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.33
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.36
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,49.2
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,30.3
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,38.64
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,25.38
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
604088,Priory Cottage,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.13
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.56
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.71
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.2
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,37.82
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,31.86
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,27.35
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
604088,Priory Cottage,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.18
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.46
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.76
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,39.47
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,33.76
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,26.92
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
604088,Priory Cottage,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.79
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.5
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.23
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,37.23
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,32.28
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,27.64
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
604088,Priory Cottage,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.32
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.44
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.14
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
