Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,30.86
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,31.8
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,25.42
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.07
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.24
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.22
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,31.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,32.84
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,33.84
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
604088,Priory Cottage,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.13
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.15
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.94
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,34.39
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,36.25
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,36.38
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
604088,Priory Cottage,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.84
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.28
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.17
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,31.94
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,36.11
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,33.27
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
604088,Priory Cottage,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.6
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.45
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.97
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,32.39
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,32.51
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,38.11
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
604088,Priory Cottage,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.83
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.15
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.82
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.93
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,35.15
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,37.84
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,33.39
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
604088,Priory Cottage,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.76
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,26.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.89
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,68.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.71
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,35.27
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,41.41
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,30.81
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,75.1
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.2
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.8
604088,Priory Cottage,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.55
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.45
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.51
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,30.6
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,32.32
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,31.84
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
604088,Priory Cottage,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.45
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.73
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.91
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,33.35
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,44.02
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,36.83
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
604088,Priory Cottage,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.34
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,25.7
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.39
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,90.7
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,98.9
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.55
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
