Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,44.87
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,45.29
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,36.21
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,73.1
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,191.4
604088,Priory Cottage,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.4
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.92
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,26.09
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,36.1
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,40.6
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,37.73
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,85.5
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
604088,Priory Cottage,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,161.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.26
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.11
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,27.72
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,63.1
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,117.5
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.47
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,37.99
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,33.99
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,40.85
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,89.0
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
604088,Priory Cottage,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.8
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.69
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.45
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.6
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.12
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,41.24
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,27.9
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,29.69
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
604088,Priory Cottage,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.42
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.19
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.57
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,47.6
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,38.09
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,34.77
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,31.36
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.6
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
604088,Priory Cottage,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.4
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.47
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.48
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,59.6
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,117.7
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.27
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,55.27
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,42.02
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,34.3
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,233.9
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
604088,Priory Cottage,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.83
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.33
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.26
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,89.5
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.64
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,46.77
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,42.13
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,30.84
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,198.2
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
604088,Priory Cottage,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.31
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.66
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.79
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,41.12
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,39.82
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,32.82
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
604088,Priory Cottage,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.21
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.45
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.51
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
