Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,41.1
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,45.28
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,31.04
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.8
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
604088,Priory Cottage,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.89
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.15
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.54
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,105.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,38.1
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,46.66
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,30.45
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,196.9
604088,Priory Cottage,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.86
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,28.32
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.79
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,64.8
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.02
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,30.09
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,54.89
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,26.67
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,232.1
604088,Priory Cottage,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.2
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,33.38
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.26
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,75.6
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,140.0
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,78.6
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,31.02
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,58.96
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,32.61
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,247.2
604088,Priory Cottage,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.21
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,28.65
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.53
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,56.8
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,36.12
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,49.86
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.06
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
604088,Priory Cottage,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.44
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,27.23
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.25
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,115.3
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,90.9
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,35.06
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,50.41
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,38.01
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
604088,Priory Cottage,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.7
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.51
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.7
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,32.83
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,48.88
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,37.75
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.2
604088,Priory Cottage,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.64
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,24.47
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.56
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,33.61
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,49.42
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,38.91
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,209.7
604088,Priory Cottage,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.8
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.88
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.77
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.8
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,101.0
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.4
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,52.7
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,40.29
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,222.9
604088,Priory Cottage,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.5
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
