Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.48
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,26.04
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.71
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,50.6
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,28.27
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,52.84
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,36.29
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
604088,Priory Cottage,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.85
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,26.17
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.03
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.36
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,34.75
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,47.47
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,31.76
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,201.4
604088,Priory Cottage,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,27.38
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.73
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,64.3
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.42
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,47.39
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,29.8
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,51.9
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
604088,Priory Cottage,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.32
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,28.84
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.72
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,83.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,123.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,22.1
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,49.09
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,26.62
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,209.2
604088,Priory Cottage,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,26.71
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.33
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.24
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,43.78
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,28.57
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,54.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,186.2
604088,Priory Cottage,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,24.14
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.51
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,76.6
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.73
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,41.35
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,18.15
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,175.7
604088,Priory Cottage,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.56
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.23
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.19
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,68.2
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.09
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,16.96
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,36.24
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,19.18
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,55.2
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
604088,Priory Cottage,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.4
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.36
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.74
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.28
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,30.09
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,19.62
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.95
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.79
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.75
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,73.1
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.15
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
