Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,11.25
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,31.84
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,17.86
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
604088,Priory Cottage,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.66
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.74
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.45
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,16.47
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,30.34
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,20.29
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.95
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.22
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,59.9
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.21
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.95
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,29.22
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,30.66
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
604088,Priory Cottage,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.88
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,65.8
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,88.7
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,13.77
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.93
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,32.1
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,60.6
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
604088,Priory Cottage,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.96
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.12
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,51.4
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,14.65
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,27.64
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,24.42
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.07
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.92
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.04
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,53.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,19.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,26.43
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,28.76
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,51.9
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
604088,Priory Cottage,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.95
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.88
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.24
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,22.59
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,26.91
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.03
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
604088,Priory Cottage,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.91
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.19
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.39
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,18.7
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,29.03
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,27.79
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.41
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.2
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
