Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,25.92
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,31.29
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,29.79
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
604088,Priory Cottage,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.27
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,31.6
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.23
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,32.38
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
604088,Priory Cottage,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.56
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.76
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.11
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,26.79
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,27.38
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,29.96
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.97
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.2
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.26
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.05
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,34.71
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,27.08
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.19
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.12
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.49
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.68
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,24.95
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,60.4
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
604088,Priory Cottage,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.77
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.16
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.91
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,22.61
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,26.61
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,26.71
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
604088,Priory Cottage,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.13
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.35
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.32
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.1
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.76
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,32.09
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.01
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.43
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.07
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,34.77
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,32.1
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,28.17
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,53.5
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
604088,Priory Cottage,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.81
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.08
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.98
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,28.63
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,34.83
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.38
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,56.5
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
604088,Priory Cottage,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.81
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.84
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.92
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
