Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.38
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,34.74
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,25.64
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,63.6
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
604088,Priory Cottage,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.54
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.57
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.13
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,30.8
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,28.56
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
604088,Priory Cottage,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.28
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.97
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.81
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,24.76
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,34.87
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,32.66
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
604088,Priory Cottage,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.37
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.62
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.71
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,28.15
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,36.39
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,26.17
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
604088,Priory Cottage,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.19
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.45
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.47
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,24.74
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,38.08
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
604088,Priory Cottage,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.64
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.46
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.35
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,23.51
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,40.44
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,27.77
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
604088,Priory Cottage,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.19
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.97
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.11
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,23.59
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,43.59
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,26.09
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,183.6
604088,Priory Cottage,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.77
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.49
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,18.43
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,35.54
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,22.81
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
604088,Priory Cottage,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.84
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.04
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.22
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
