Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.29
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,67.2
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,18.96
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,44.32
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.31
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,88.3
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,186.5
604088,Priory Cottage,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.9
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.79
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,22.8
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,33.63
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,28.94
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
604088,Priory Cottage,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.34
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.74
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,53.9
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,15.7
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,36.17
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,21.24
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
604088,Priory Cottage,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.25
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.95
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,29.97
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,39.35
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,25.74
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
604088,Priory Cottage,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.86
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.69
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.97
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,30.09
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,33.21
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.14
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
604088,Priory Cottage,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.93
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.1
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.51
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.07
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,32.17
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.49
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,53.1
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.92
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.83
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.52
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,23.15
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,35.51
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,27.77
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,65.6
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
604088,Priory Cottage,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.63
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.47
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.18
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,37.59
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,39.46
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,28.62
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
604088,Priory Cottage,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.43
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,25.61
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,27.07
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,41.5
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,37.97
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,105.5
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
604088,Priory Cottage,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
