Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.39
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.82
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.56
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,18.42
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,32.29
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,24.32
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,87.6
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.35
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.9
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.3
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.42
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,47.4
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,27.4
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,33.19
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,22.08
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,72.8
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
604088,Priory Cottage,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.49
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.89
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.12
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.79
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,23.04
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,27.4
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,22.63
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.89
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,21.47
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,27.8
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,24.86
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.84
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.29
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.81
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.64
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,28.66
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.05
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.69
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.63
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,28.89
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,25.02
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,32.01
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
604088,Priory Cottage,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.18
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.68
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.4
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,84.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,27.16
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,29.37
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,33.9
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
604088,Priory Cottage,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.12
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.46
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.35
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,84.1
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,25.83
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.43
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,34.54
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
604088,Priory Cottage,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.34
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.11
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.38
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
