Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,21.31
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,20.68
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.29
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
604088,Priory Cottage,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.33
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.29
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.28
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,78.8
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,26.45
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,22.83
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,32.17
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.21
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.2
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.13
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,25.81
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,26.99
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,32.96
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
604088,Priory Cottage,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.51
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.82
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,26.06
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,111.0
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.8
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,30.95
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,35.29
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,39.42
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,81.0
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
604088,Priory Cottage,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.28
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.85
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.69
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.61
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,28.92
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,38.59
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,31.52
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,66.7
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
604088,Priory Cottage,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.73
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.51
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,18.95
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,26.85
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,21.49
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
604088,Priory Cottage,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.37
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.49
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.98
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,24.25
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,23.22
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,24.38
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.7
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.43
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.31
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,35.09
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,28.12
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,27.97
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.95
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.73
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.95
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
