Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,18.55
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.87
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,20.03
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.06
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.29
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,14.16
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.69
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,19.33
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.44
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.99
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.59
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,20.51
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,27.58
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.41
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.46
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,23.05
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.4
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.58
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.77
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.58
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.7
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,24.96
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,17.45
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.55
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.39
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.14
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.61
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,16.05
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.54
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.65
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,19.65
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.57
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,14.61
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.06
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.82
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,21.96
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.88
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.48
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.6
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,26.86
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,12.9
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.24
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,54.5
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.54
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.05
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
