Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,19.79
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.38
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.42
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.58
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,13.19
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,12.23
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.18
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.11
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,22.49
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,14.26
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.06
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.28
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.05
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.51
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.69
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,22.69
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.76
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.2
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.56
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.28
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.18
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,12.55
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.03
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.11
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.88
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,14.84
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.8
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,18.06
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,12.29
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.14
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.11
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.45
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
