Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,19.02
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,12.58
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.27
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,19.07
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,12.85
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.41
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.17
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,18.42
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,12.61
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.23
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.42
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,18.66
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,12.96
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,15.38
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.37
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.16
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.1
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,18.82
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.15
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.35
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.05
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.55
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,19.11
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,15.75
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,14.29
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.13
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.68
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,18.65
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,14.69
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.71
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.77
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.71
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.53
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,18.59
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,14.47
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.09
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.87
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,18.62
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,15.19
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.46
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.75
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.46
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
