Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.51
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.71
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,15.82
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.11
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.99
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,18.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.23
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
604088,Priory Cottage,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.59
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,19.07
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,15.48
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,12.54
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.28
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,19.55
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.37
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,13.28
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.45
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,19.4
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.92
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.6
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.08
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,20.12
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.47
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,15.22
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.15
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,20.69
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,15.68
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.85
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.34
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.04
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,20.91
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,15.15
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.56
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.04
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.88
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
