Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,20.33
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,15.06
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.76
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.41
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,21.71
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,14.58
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.37
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.33
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.84
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.49
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,20.58
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,14.32
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,16.9
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.3
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.79
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,21.08
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,18.92
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.74
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.52
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.05
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,21.64
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,22.21
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,19.68
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,51.4
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.67
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,21.45
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,24.26
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,23.14
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,57.8
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.36
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.42
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,22.87
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,22.68
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,19.55
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.07
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.96
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.23
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (RMS),A,41.3
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,22.49
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,23.17
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,14.93
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.91
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.42
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.05
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,21.9
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,23.66
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,19.15
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,21.3
