Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
604088,Priory Cottage,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.07
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.34
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.22
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,23.5
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,20.57
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.48
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.94
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.1
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,22.44
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,25.48
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,20.16
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
604088,Priory Cottage,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.97
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.53
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.68
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (RMS),A,48.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,24.17
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,29.95
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,16.95
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.87
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.16
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,25.74
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,32.57
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,16.21
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,55.8
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
604088,Priory Cottage,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.62
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.19
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.41
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,34.2
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,21.66
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,21.34
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,25.58
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.81
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.49
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,106.6
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,35.75
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,22.26
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,25.9
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,29.2
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.62
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.39
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (RMS),A,71.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,39.55
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,23.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,28.09
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,85.5
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
604088,Priory Cottage,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.25
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.06
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.09
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,30.57
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,24.85
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.12
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.75
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.98
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
