Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,30.68
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,27.01
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,23.01
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.1
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.26
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.39
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,28.73
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,32.55
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,22.17
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
604088,Priory Cottage,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.68
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.55
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.01
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,29.78
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,24.95
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,26.04
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
604088,Priory Cottage,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.39
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.35
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.36
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,33.41
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,30.36
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,28.29
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
604088,Priory Cottage,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.12
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.87
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.82
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,57.9
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,39.14
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,30.18
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,28.2
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
604088,Priory Cottage,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.2
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.04
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.03
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,61.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,121.5
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,47.44
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,35.1
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,34.05
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,62.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,198.9
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
604088,Priory Cottage,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.59
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.16
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.44
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,73.8
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,132.3
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,48.15
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,36.08
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,29.27
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
604088,Priory Cottage,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.8
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.82
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,45.7
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,96.0
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,36.58
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,33.68
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,30.98
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,56.8
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.6
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
604088,Priory Cottage,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.53
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.35
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.2
