Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,36.07
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,31.33
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,29.33
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.77
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.76
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.39
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,47.6
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,103.3
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,37.35
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,30.04
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,36.12
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,48.5
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
604088,Priory Cottage,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.68
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.44
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.79
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,36.27
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,33.45
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,28.45
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,26.57
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.07
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.46
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,64.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,110.4
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,41.48
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,33.3
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,25.74
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,60.8
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
604088,Priory Cottage,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.92
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.93
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.37
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,38.61
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,30.95
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,31.35
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,57.9
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,25.92
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.34
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,107.5
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,44.62
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,39.14
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,33.21
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.7
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
604088,Priory Cottage,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.91
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.19
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.07
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,111.6
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,48.68
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,39.42
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,30.49
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,203.0
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
604088,Priory Cottage,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.08
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.08
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.24
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,39.4
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,28.88
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,35.01
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.2
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
604088,Priory Cottage,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.12
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.29
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.2
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,33.33
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,29.59
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,29.99
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
604088,Priory Cottage,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.42
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.77
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.39
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
