Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,32.03
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,34.17
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,25.7
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
604088,Priory Cottage,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.95
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.79
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.19
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.17
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,36.63
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,38.58
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,33.78
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
604088,Priory Cottage,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.32
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.31
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.17
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,34.12
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,35.21
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,31.9
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
604088,Priory Cottage,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.6
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.29
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.5
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,26.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,28.57
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,37.1
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,53.5
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.18
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.84
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,23.25
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,52.5
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,98.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.39
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,28.59
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,35.59
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,38.31
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
604088,Priory Cottage,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.79
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.23
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.97
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.59
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,34.91
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,39.03
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,32.5
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,63.0
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.0
604088,Priory Cottage,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.23
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.23
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.44
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,99.5
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,28.06
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,39.27
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,39.77
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,54.6
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
604088,Priory Cottage,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,168.2
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.83
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.41
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.21
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,29.95
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,31.13
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,31.1
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
604088,Priory Cottage,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.72
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.24
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.66
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
