Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,31.58
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,26.3
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,29.41
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.82
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.24
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,59.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,103.6
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,38.53
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,20.76
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,37.1
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
604088,Priory Cottage,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.21
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.84
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.75
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,48.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,31.75
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,24.04
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,34.65
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.76
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.75
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,33.61
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,25.43
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,34.56
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.51
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.72
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,30.53
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,29.4
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,29.19
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,50.82
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
604088,Priory Cottage,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.12
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.6
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,28.83
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,85.4
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,20.27
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,30.02
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,42.2
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.1
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.18
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,23.41
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.87
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (RMS),A,56.0
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,16.85
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,36.92
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,32.35
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
604088,Priory Cottage,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.95
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.09
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.82
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (RMS),A,49.2
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,18.59
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,39.25
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,31.97
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
604088,Priory Cottage,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.96
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.88
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.47
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (RMS),A,58.1
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,24.08
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,50.13
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,37.5
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
