Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.26
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.31
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.71
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (RMS),A,57.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,28.43
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,38.54
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,34.27
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,76.5
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
604088,Priory Cottage,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.38
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,25.05
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.9
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (RMS),A,71.2
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,22.95
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,40.45
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.89
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,67.0
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
604088,Priory Cottage,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,26.28
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.42
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (RMS),A,84.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,110.1
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,19.56
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,45.48
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,25.76
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,64.8
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
604088,Priory Cottage,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.25
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.45
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (RMS),A,64.3
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.97
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,13.44
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,37.4
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,20.88
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
604088,Priory Cottage,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.99
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.08
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,18.42
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,32.85
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,17.92
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
604088,Priory Cottage,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.3
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.29
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.91
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.29
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,14.25
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,31.25
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,19.39
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,132.8
604088,Priory Cottage,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.39
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.78
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.51
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,53.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.27
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,13.29
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,36.74
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,14.43
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.28
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.1
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.79
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,17.71
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,29.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,17.24
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.72
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.31
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,61.9
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.68
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
