Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,8.09
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,34.61
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,23.05
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
604088,Priory Cottage,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.15
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,55.9
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.91
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,8.67
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,27.44
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,25.79
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.1
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.13
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.81
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,58.7
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.16
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,30.71
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.5
604088,Priory Cottage,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.17
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.4
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,54.2
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.75
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,12.34
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,32.68
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,23.03
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
604088,Priory Cottage,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.33
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,21.54
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,62.6
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.0
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.71
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.52
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,11.01
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,30.39
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,27.19
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
604088,Priory Cottage,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.09
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.22
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.78
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (RMS),A,61.0
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.09
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,31.25
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,23.06
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.84
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.3
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.69
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,11.05
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,33.32
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,21.88
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
604088,Priory Cottage,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.76
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.67
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.8
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (RMS),A,53.7
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,79.4
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.9
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,10.76
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,38.32
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,21.37
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
604088,Priory Cottage,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.79
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.44
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.82
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.05
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
