Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,13.23
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,35.82
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,18.35
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
604088,Priory Cottage,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.79
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.48
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,6.75
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,27.9
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.27
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
604088,Priory Cottage,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.7
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,28.93
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,20.19
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
604088,Priory Cottage,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.99
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.85
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.76
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,13.71
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,31.58
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,15.8
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.97
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.59
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,57.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.22
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,9.15
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,36.41
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,19.91
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.8
604088,Priory Cottage,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.36
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.85
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,49.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,33.0
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,25.85
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
604088,Priory Cottage,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.43
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.32
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.62
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,18.84
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,35.1
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,20.98
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.04
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,29.01
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.73
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,89.8
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,122.4
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,20.74
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,46.15
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.3
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,70.6
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,195.3
604088,Priory Cottage,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.01
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.69
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.44
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,69.0
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,16.67
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,36.23
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,22.99
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
604088,Priory Cottage,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.26
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.8
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,56.4
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
