Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.02
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,34.22
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,28.32
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
604088,Priory Cottage,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.09
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.75
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,17.07
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,33.63
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,27.34
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,56.4
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
604088,Priory Cottage,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.36
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.91
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,71.0
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.32
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,14.48
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,38.88
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,28.43
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,164.8
604088,Priory Cottage,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.01
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.68
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,71.3
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,10.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,37.8
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,28.97
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
604088,Priory Cottage,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.05
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.76
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,71.1
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.0
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,13.76
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,41.12
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,24.08
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
604088,Priory Cottage,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.84
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.56
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,66.9
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.96
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,14.42
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,40.49
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,23.48
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,170.8
604088,Priory Cottage,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,26.31
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,90.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.41
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,10.5
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,47.63
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,22.29
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,201.0
604088,Priory Cottage,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.45
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,55.7
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,12.51
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,34.68
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,18.44
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
604088,Priory Cottage,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.81
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.65
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.19
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
