Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.39
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,31.91
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,16.46
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.97
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.31
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.98
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,19.28
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,31.51
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,26.63
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
604088,Priory Cottage,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.49
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.94
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,25.47
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,37.33
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,21.64
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
604088,Priory Cottage,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.99
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,25.38
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.5
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,66.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,26.06
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,41.19
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,21.36
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
604088,Priory Cottage,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.75
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.6
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.72
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,53.6
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.58
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,40.69
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,24.46
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,171.8
604088,Priory Cottage,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.71
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.44
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.45
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,61.8
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,18.43
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,39.57
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.15
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
604088,Priory Cottage,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.55
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.19
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,57.3
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,24.09
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,37.89
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,22.44
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
604088,Priory Cottage,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.68
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.4
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.3
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,21.56
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,40.16
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,20.58
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
604088,Priory Cottage,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.33
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.17
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.67
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,22.68
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,38.36
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,27.33
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
604088,Priory Cottage,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
