Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.6
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.57
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.1
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,30.63
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,38.93
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,24.41
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,54.2
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
604088,Priory Cottage,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.49
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.24
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.79
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.9
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,26.56
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,37.59
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,22.88
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
604088,Priory Cottage,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.23
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.06
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.14
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,23.65
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,36.73
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,23.15
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
604088,Priory Cottage,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.13
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.01
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.62
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,49.8
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,80.4
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,20.41
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,34.91
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,29.77
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.03
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.44
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,55.5
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,19.67
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,34.89
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.2
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.79
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.76
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.15
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.49
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,23.07
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,37.52
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,23.18
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
604088,Priory Cottage,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.05
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.48
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.48
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,31.32
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,37.43
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.28
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
604088,Priory Cottage,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.45
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.71
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.67
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,26.09
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,40.4
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,30.96
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
604088,Priory Cottage,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.25
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.78
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.12
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
