Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,31.12
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,35.0
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,25.02
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
604088,Priory Cottage,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.39
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.79
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.93
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,76.1
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,13.96
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,30.62
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,37.74
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,56.1
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.57
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.88
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,58.9
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,13.59
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,32.64
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.89
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
604088,Priory Cottage,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.59
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.03
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.63
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,54.6
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,19.19
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,34.66
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,37.29
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,53.0
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,158.8
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.19
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.27
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.38
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,14.93
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,33.95
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,26.66
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,61.5
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
604088,Priory Cottage,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.53
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.32
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.44
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.16
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,20.28
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,31.17
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,23.67
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,67.5
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
604088,Priory Cottage,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.42
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.37
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,23.84
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,27.84
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,30.27
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.95
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.58
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.81
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,24.2
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,21.48
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,24.5
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,61.4
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.55
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.88
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.15
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
