Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,23.55
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,20.97
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.82
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
604088,Priory Cottage,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.38
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.4
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.77
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,19.64
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,28.1
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,25.61
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
604088,Priory Cottage,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.39
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.6
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.79
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,16.98
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,20.09
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,20.57
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.14
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.65
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.42
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,18.43
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,20.38
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,18.73
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.75
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.65
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,16.32
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,17.04
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.22
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.76
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.85
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,16.82
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,15.77
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.89
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.65
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.9
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,18.23
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,17.42
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,13.24
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.16
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.36
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,16.17
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,16.01
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.13
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.51
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.6
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.62
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.5
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.31
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.59
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
